Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9671
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99216
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.755
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09749
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9581
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95602
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77377
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97922
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98193
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91604
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82635
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99255
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86746
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9722
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97833
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96957
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,15.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03447
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9751
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96591
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97372
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79812
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78958
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92181
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89429
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82437
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95047
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94998
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82815
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98837
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78665
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10466
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98575
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86459
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54742
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73291
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90402
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93283
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85162
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83993
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87976
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
