Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81747
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99387
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75445
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03761
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99286
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90423
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97537
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57388
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78708
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89798
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87674
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84671
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93973
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92413
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9089
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-34.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96143
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98718
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78058
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16826
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99554
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78604
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94266
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.699
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80389
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.953
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96448
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91882
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98843
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95685
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97662
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74075
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98282
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71731
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11409
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96585
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80822
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92767
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5028
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81476
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89734
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96695
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96011
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92966
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96033
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95996
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
