Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85013
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98993
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63772
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-83.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08956
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96313
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9303
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5747
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8616
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85623
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87366
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95151
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91034
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95361
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9935
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74301
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67257
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,136.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00014
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96991
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88159
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92148
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61343
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80926
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90103
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84161
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95731
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98087
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90588
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83871
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63384
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99652
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6394
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-99.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07323
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96857
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8508
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88089
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98434
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88409
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8424
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86621
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96008
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84372
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85522
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87222
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
