Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79455
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97769
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.57992
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,113.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0251
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95679
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95325
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88446
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64135
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75293
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93765
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93478
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80313
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91571
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88202
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9736
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63098
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-85.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12422
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95889
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90674
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81878
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83996
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93359
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73855
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90289
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86029
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80179
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90619
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86685
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71948
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9946
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64019
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1122
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97525
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87304
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95407
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76736
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79797
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6256
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89499
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8006
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87793
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81045
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
