Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90124
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99417
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6524
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09541
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88119
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96045
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59884
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8107
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63922
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8381
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82238
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74487
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87988
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86429
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78677
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98221
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86792
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10063
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77667
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96423
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50137
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7658
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77139
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84665
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85867
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80456
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86731
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85718
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73364
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97345
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85196
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00175
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97708
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9588
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92496
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59445
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7438
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83368
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88299
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76242
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96732
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90231
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87839
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
