Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71997
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97543
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63192
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13927
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97397
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81543
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91116
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67422
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8338
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80114
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89636
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79666
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75207
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93313
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80456
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73083
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97662
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70803
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-143.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.10286
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80572
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79565
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70889
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8309
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84472
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86981
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.793
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70752
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90399
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8276
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78024
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97467
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59997
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12529
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97742
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87665
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94199
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72485
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77508
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83111
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94235
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86331
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97012
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93014
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84207
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
