Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72277
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97232
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.65978
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,163.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.07234
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97531
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85379
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81906
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4876
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8446
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84259
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88666
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84274
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96765
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87164
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85696
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69668
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97845
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72464
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12966
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96902
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97049
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86984
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54443
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8486
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84814
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89746
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88156
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96655
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86954
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87012
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94461
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6466
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11205
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97324
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86532
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81445
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55535
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66732
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8789
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94092
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96286
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75766
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87591
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84909
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
