Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82611
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96957
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67938
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09877
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95499
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80224
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91714
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75781
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74945
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87262
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86264
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96652
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7554
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89343
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7341
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97754
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94357
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.55319
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16771
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81656
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92529
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8175
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75308
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82257
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90106
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96298
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-38.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80981
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88717
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72006
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74405
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93848
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,169.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02129
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97317
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86893
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97562
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8258
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82928
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6527
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9476
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.966
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82446
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87988
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9357
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
