Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-49.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71972
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98505
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64199
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-81.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0276
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97259
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92822
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9277
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63299
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71533
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71411
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86352
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96616
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83005
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84872
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95904
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92319
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98364
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.53979
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11901
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9631
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82635
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57226
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76394
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77203
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89752
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89737
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85968
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86908
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-59.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.48223
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98379
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.54141
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02123
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96905
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85626
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89255
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58068
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80063
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86117
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93567
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96716
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93228
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85525
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80224
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
