Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.635
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9881
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97458
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,32.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07613
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97363
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.74813
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93436
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72399
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83505
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83026
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93881
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9606
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8739
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83209
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76413
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76141
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98486
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51183
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09786
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97617
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82895
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.836
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51138
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94977
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83304
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90161
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82498
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81869
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84985
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-46.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.63729
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98291
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58273
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06624
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97333
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79153
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.961
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74524
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9313
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84268
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95654
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96204
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88827
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83893
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8707
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
