Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.59274
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98608
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.60082
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,150.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00716
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90628
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93027
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60568
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79535
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79199
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8858
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97595
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88324
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85669
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83352
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66894
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94485
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0977
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96997
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89697
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82007
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77713
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96057
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94995
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96368
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83087
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79931
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83026
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78912
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99472
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94736
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06426
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97049
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82467
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95154
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71508
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92795
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95215
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96652
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95538
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80945
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80761
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82531
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
