Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78897
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8229
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-56.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21901
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96692
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87485
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7641
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79107
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94794
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73407
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81613
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92013
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83798
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82086
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97186
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,104.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0006
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97269
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92648
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93344
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60629
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83584
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9306
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97186
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96359
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8378
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90054
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80859
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.75204
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98703
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9632
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-87.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14949
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97449
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95065
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73504
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74746
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94852
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9693
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98288
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94858
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83627
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8511
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
