Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79858
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98325
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78311
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,173.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14943
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9762
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94531
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63146
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74166
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97845
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93948
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98523
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93216
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86886
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87585
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7951
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98383
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18175
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96439
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97848
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98215
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62689
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95367
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98282
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86773
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98367
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92468
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88769
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84704
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72811
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98401
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13353
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97726
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95325
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99426
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78991
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84964
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88086
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93033
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98361
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93854
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88794
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85653
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
