Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-54.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8331
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53872
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99646
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,118.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.13
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12123
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94778
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.93
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94485
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78131
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81912
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93622
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96973
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98544
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88751
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87048
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82571
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-47.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77819
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.64495
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94076
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,83.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00633
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97757
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95688
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83172
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97562
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94995
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85913
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96896
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98047
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94134
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87127
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82953
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-46.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73068
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.66223
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-81.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05931
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97928
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93567
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97922
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83914
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78824
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86365
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93191
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97781
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93408
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95749
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90451
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.87
