Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7351
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74893
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91495
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.82
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00789
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9649
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97092
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80273
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81601
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7138
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95984
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89807
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.987
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94668
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89972
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91247
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,134.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.81
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82458
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.69696
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69372
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16826
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96905
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94409
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7713
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79486
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9884
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90536
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9754
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,56.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93893
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88238
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81155
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8764
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9342
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67248
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13271
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96066
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89023
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7669
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84945
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86667
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91452
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93777
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83194
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82129
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92276
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
