Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97623
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77984
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70452
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,98.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0204
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90576
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77539
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79577
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86249
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97153
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9266
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86017
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95492
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90814
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82388
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67703
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.24446
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97836
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94159
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99353
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96707
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88028
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9035
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93838
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92883
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87036
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98331
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92438
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97275
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93014
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72665
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08882
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97836
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92963
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77258
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82892
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88562
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93249
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89828
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94931
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93881
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-36.56
