Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85632
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.76336
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7756
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09313
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92068
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94498
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78402
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87008
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87091
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95947
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95203
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94717
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94565
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95679
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85348
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.76211
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82678
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18163
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98801
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91891
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89352
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79937
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90356
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97275
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95407
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88547
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9317
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92422
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9342
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82193
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93048
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83597
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03954
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97317
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91174
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92776
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80456
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87448
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9498
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95319
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86554
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92502
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92642
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91913
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
