Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7536
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96991
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72869
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0005
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.966
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91302
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92465
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70318
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8544
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91708
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94971
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88675
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8782
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93741
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89191
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72412
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75027
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07378
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98325
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95361
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71548
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86841
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94156
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91388
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94449
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97034
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94693
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94131
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84015
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98364
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74582
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-172.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05617
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97937
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90741
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93243
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70254
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90024
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93433
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93951
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96741
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96484
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96664
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-30.75
