Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91104
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97992
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81344
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06996
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96976
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92645
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94464
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79983
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90683
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92502
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96155
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9751
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95178
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97324
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93335
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98199
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98911
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96039
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25911
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98294
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9191
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9368
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74136
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84424
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96728
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96057
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98395
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97549
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95239
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90436
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94281
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08699
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96472
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94446
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95804
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85425
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85156
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96457
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93506
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97382
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92676
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96674
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,154.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
