Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92166
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94022
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9483
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05129
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96869
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94305
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93838
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82803
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90213
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9263
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95703
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9769
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97647
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97446
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93991
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98831
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96988
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97678
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-62.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04958
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9852
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94653
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8165
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9306
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95026
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95947
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91162
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.949
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95474
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9527
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71926
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.28212
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95877
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81756
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90509
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87491
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96616
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97256
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94665
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98141
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97769
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
