Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97086
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94611
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97266
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,88.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03114
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94879
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9498
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82507
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8952
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91867
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96942
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97113
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94061
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,157.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99417
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94839
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-105.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10091
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99036
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94412
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90652
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74859
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91229
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92993
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96545
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98364
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95785
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91165
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9201
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92593
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94427
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99045
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,39.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04082
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95138
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95132
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7818
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.884
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91672
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97266
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97699
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89313
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93512
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
