Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93478
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95389
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98383
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,59.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03648
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99341
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94037
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94333
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9852
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87808
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97787
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98379
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96817
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91348
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91855
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9595
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99338
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94754
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94137
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.23662
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.965
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91073
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94501
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94586
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98956
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97775
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9158
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91394
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92029
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96158
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83944
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99011
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,133.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0934
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98526
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97748
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.935
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96539
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94195
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96786
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97839
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97592
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98111
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94925
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,122.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,223.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96258
