Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98935
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11089
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97351
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99683
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79858
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9577
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91958
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98206
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9892
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96228
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94293
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,211.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85266
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93811
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.33187
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98071
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93719
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88238
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84372
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97308
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96637
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98935
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95941
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87802
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92932
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93713
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9454
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0536
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98395
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96844
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97424
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84018
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85788
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97598
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98535
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95029
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95358
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90295
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94791
