Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91092
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.28762
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99463
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95181
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80081
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94089
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99521
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9754
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97211
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96616
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95648
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99316
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97684
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,37.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14458
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99408
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93222
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92343
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90591
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87207
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98874
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94717
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98312
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90298
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,158.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96381
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97607
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15602
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95538
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96429
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77957
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95517
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98553
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97058
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9729
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89108
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88705
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,136.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85742
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96829
