Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,19.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21016
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99408
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98236
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96417
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80139
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95541
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96503
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97613
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95935
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98651
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96576
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99268
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93649
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97076
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,91.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06694
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99173
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98767
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92877
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86609
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87485
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96771
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98401
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98877
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98322
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98132
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95285
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92618
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89306
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2014
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94372
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94864
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82528
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87185
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97952
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98434
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98465
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,61.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97925
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,65.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,190.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99673
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98264
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
