Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16036
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96301
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92517
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82773
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92157
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99515
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98712
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98996
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95029
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,160.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,180.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,180.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98718
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9939
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14815
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9949
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95932
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9689
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92819
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9393
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97586
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98746
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98456
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97705
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99518
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97723
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93469
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99048
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99741
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,107.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,107.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04848
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98834
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93631
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91757
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84289
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97076
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9953
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9917
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98456
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99115
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9816
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,279.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9873
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95584
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99747
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
