Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02193
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98907
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93124
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9447
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8743
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89075
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99646
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97079
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8728
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94336
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87915
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98242
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11235
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98749
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95996
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94101
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93161
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87103
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99847
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96512
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98843
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97671
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9537
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,210.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95663
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92587
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12715
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97845
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92496
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91098
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89871
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95746
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99121
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98895
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96637
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97589
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96081
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94577
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
