Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26189
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99335
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89242
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97818
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90582
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90539
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94705
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96765
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9617
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98074
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96542
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,138.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,144.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,176.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98889
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96329
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94522
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20983
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99591
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95346
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97272
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86667
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97543
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99347
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98938
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98508
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97015
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,192.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99268
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96677
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95337
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17464
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.996
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96591
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95422
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95511
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87134
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97406
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95087
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97757
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95099
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97919
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96146
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,153.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99316
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93509
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84775
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
