Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,25.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16115
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9957
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8967
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96936
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87955
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95511
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98914
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95599
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97131
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98401
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84662
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-29.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99384
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9631
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81665
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12786
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99661
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86993
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93124
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84314
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95593
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91534
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99603
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97388
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97671
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93976
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92175
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,173.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99744
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88153
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16414
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91876
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97314
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92316
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85376
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95673
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9613
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89941
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89847
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99673
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86792
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
