Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11498
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98862
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95267
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9856
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79709
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86249
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95474
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96591
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98645
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96353
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95425
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91525
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93658
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97302
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92816
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-81.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00206
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93582
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95004
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78509
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87842
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88507
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96854
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97949
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95425
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89935
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88287
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92425
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97711
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14461
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99438
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95673
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9584
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90549
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90155
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95764
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92493
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96716
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90646
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94022
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99173
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9874
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
