Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-145.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01857
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92374
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95294
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98849
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84149
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86337
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9104
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91116
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9592
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93738
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96362
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90988
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94223
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98001
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94974
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16454
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94574
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89432
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83291
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81479
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94913
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87796
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94794
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8547
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84195
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99719
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9899
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18959
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95645
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87576
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81845
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95541
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94437
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88653
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98718
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88275
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94772
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93988
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99664
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94357
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
