Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26009
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90872
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87539
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99557
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83276
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88107
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84405
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91632
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98233
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97494
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87823
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93579
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95026
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.979
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87094
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,13.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16939
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97967
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94974
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85989
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8208
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91775
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9357
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97311
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94043
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92319
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96686
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99295
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87668
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,34.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.22585
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99292
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96945
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99149
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81024
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93735
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93274
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91354
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96628
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94037
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91797
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,128.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94446
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97259
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90799
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
