Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2571
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99695
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88763
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84875
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92285
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91391
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97855
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96985
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86184
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96481
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99158
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98367
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97189
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13393
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99442
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94977
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89865
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96405
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92941
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92798
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98288
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90765
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92575
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95328
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99179
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9899
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.09291
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.987
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9899
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94849
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87539
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98566
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97806
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8819
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95602
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88287
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98953
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98209
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
