Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-83.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.17751
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97302
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95373
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84057
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81897
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93274
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98691
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91208
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89633
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96283
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9935
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98856
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9845
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11733
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99823
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96588
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98578
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84256
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83441
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92761
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97928
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78909
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95773
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96826
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93646
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91925
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98291
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,69.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02617
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99832
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87659
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72143
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81976
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84829
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93167
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96948
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91434
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82504
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93289
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99197
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96967
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98901
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,20.12
