Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09932
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99255
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95279
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86331
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79669
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92593
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93222
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89966
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92129
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98816
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99423
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9606
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98032
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,31.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04894
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98392
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84878
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72753
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65121
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84479
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95636
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96634
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94278
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92935
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91464
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96384
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04915
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98737
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88632
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91464
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80044
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98404
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92932
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78656
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95593
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9895
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91934
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,11.62
