Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,14.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14708
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97839
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86249
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74691
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95923
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99066
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98352
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97629
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97015
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99246
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95782
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,59.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18746
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95398
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82361
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69427
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95715
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9563
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97144
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99426
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98987
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91366
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,103.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95435
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94385
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99179
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,61.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03795
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92627
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95221
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95465
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74554
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93796
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96622
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97824
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98779
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9559
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96637
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99698
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98889
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
