Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,137.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07152
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92703
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91345
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91034
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89728
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84118
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8742
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98746
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97516
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99777
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95691
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96967
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18416
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93799
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93967
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96146
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82641
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94519
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98206
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96002
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97339
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89786
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96832
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99493
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98148
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96149
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04918
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99265
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92197
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85513
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95984
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98831
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98285
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9415
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98267
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98352
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98904
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7579
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
