Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06194
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98782
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85623
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85809
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97494
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98224
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95267
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94418
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97229
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98141
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90695
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02858
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96933
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74798
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81765
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99292
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99057
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99094
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85153
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93606
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97229
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85785
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,128.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03511
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9245
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91037
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92197
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93027
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99615
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98743
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94696
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99164
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94516
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97372
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92596
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92959
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97733
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.25
