Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04686
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90353
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82016
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99115
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77569
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99466
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92758
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95438
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99185
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98639
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88443
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95999
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96561
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0023
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.893
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96051
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88415
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91849
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96643
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98679
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90231
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98776
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95966
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9982
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97021
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9823
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93658
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,62.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04164
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9556
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9855
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85818
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8139
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97763
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98178
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85739
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98294
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97559
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99115
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93109
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84451
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
