Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0865
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94211
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96136
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71865
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88083
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97183
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99664
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.905
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92166
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,116.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98779
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89752
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05708
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9574
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94751
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95532
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72308
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9089
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,2.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86807
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98148
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92712
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93982
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86304
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99084
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97321
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-103.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03514
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95489
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93896
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91568
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84256
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97787
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98056
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95901
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91742
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95459
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95282
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89377
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9812
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98709
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.7821
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
