Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0042
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91345
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97955
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87543
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78372
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96658
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94641
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97272
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80606
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9075
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84848
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95373
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99213
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99338
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98032
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-73.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00691
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98404
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93768
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88843
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99722
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97726
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98618
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9508
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79858
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96753
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9487
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93973
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96396
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97684
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.76654
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08421
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98495
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93741
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94076
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81472
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98318
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97867
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97482
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94934
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97452
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98129
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89407
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69836
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-102.5
