Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00188
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9863
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94577
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89129
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8244
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96463
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97876
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97369
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95459
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94165
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96838
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90082
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02065
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98746
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9238
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9436
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85248
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80755
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96228
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95511
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9473
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92648
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9064
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9884
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.72909
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08809
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98856
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90106
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93884
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72567
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78997
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97797
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93985
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95599
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84372
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81726
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.909
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97559
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84363
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,170.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
