Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00697
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91867
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91022
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87079
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76123
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85452
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98108
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96796
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91293
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86819
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99646
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93228
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,126.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08901
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93011
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92184
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91766
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82458
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8627
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.974
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90561
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9902
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93469
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95221
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95947
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87808
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97739
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92657
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,27.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08373
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94247
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95859
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90906
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92764
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97607
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91324
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89953
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99338
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87042
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85278
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95035
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99207
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99347
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71719
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.19
