Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18926
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93161
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82559
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95727
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90848
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98926
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90774
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85461
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99481
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9823
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84375
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92966
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94205
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96457
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-78.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05763
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8959
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84121
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84067
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85824
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97482
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78268
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8443
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95554
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97879
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96234
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91257
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99692
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96994
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93399
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15685
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98041
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8837
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9762
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92795
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98166
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79318
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90451
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9675
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89651
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93884
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88305
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97119
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97241
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,51.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
