Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09572
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90692
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93527
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79251
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88467
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79986
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93796
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98602
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85119
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98996
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93527
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94397
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1042
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96875
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95245
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96664
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83374
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9895
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,4.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95816
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85238
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7911
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97974
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99063
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88199
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99786
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93481
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9577
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.25518
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97943
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97162
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96365
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82983
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95169
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91403
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98135
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98257
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93536
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91482
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98651
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98962
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,104.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
