Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05959
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97858
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95062
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93597
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8678
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97693
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94824
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93796
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97733
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97607
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92633
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99179
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90726
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9686
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-125.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06429
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92563
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97858
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8529
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87234
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95886
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93698
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95596
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94128
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84897
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88327
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91031
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99136
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92792
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19789
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98129
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96912
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83294
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93912
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93902
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90784
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95544
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97775
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93326
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94495
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90698
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96808
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99255
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-77.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
