Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11678
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89874
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87536
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89953
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81021
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96582
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9628
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97684
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82644
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86963
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99307
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97345
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8822
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1263
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8735
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90188
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98349
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87082
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86026
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94846
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9205
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86645
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91351
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84604
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90491
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96994
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88653
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06801
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91519
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87466
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84103
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79312
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82516
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96429
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8652
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88998
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99454
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92432
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99582
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85187
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
