Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09685
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90063
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8743
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72351
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95624
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94882
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91205
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77356
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93173
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88751
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95715
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88629
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99707
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.79867
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09395
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96359
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89957
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91888
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65771
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79733
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94586
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87591
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87149
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96536
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83832
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83737
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92959
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99789
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93353
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20992
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96048
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90271
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98773
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60977
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7402
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95209
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81479
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76349
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92587
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9386
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88452
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98962
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99634
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93454
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
