Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00865
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96701
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89694
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90072
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73571
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77597
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84952
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80429
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81097
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83847
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87692
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91305
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,93.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93228
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95413
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,102.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02815
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96982
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89383
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75436
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7785
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88022
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98236
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92316
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95813
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90127
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87512
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97964
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92334
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,116.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0038
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95483
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96191
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94226
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5089
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94784
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82837
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9364
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78695
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80725
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95859
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89712
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98923
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98202
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.70013
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-54.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13442
