Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9632
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8779
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76428
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91608
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83853
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82928
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67416
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84411
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89996
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87481
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86972
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90634
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71356
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,152.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00804
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95608
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8725
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59481
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57177
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8005
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87689
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89096
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.67248
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97028
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93863
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84643
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93442
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8952
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71676
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12065
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97012
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84738
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93506
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80301
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93808
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84625
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94858
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91922
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96176
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87964
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96912
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.68
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90402
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97565
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63073
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-54.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06889
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97144
