Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90668
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70123
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73806
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94842
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7496
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90826
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96368
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88058
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93997
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85138
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93387
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9696
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.61559
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-118.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00246
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97214
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83801
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88037
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75421
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96078
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72976
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9501
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94507
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98288
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86447
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78671
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95355
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97687
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.50079
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-62.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01988
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96701
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8558
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59878
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74542
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76321
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73584
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75174
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93628
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98334
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84903
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81628
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-59.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82434
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46316
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05675
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97498
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92383
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
