Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84768
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7005
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95175
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79678
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93515
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91934
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93671
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89865
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-26.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84903
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97934
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.74572
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,95.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04717
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83462
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89386
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59487
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94336
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7247
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95743
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79751
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90591
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88177
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86618
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74893
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97128
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68191
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-137.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05946
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96548
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88611
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83941
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80209
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66238
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82577
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94855
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81341
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.721
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86233
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86889
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96945
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.63165
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00676
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97342
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83896
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
