Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84991
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51421
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71231
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75302
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95532
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72732
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96851
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89563
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84106
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-65.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76913
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9697
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.46264
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06596
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98679
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94641
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91229
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57922
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79617
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77432
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78332
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96915
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83459
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80151
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97699
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66113
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04866
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98572
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84097
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87665
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6694
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83584
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76483
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96521
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81549
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96768
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81827
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74768
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83819
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.978
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56805
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,90.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05995
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99011
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85431
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
