Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93466
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60192
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77905
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79937
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94696
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81994
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83792
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82824
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79907
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-57.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98895
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98065
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.5068
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,102.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00023
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98648
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84195
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71749
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68829
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67999
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79498
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96396
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65505
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82779
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88547
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84213
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83337
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96976
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51614
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,154.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00667
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85357
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85455
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54461
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69448
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86041
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97833
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68576
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97888
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79593
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94369
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.62139
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97238
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.64883
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-112.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04027
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90909
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
