Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68945
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71597
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64028
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81836
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93213
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90146
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79629
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81811
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70428
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96426
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99478
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.66421
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-84.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05147
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9863
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86395
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92804
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68252
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77545
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86166
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89435
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89099
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8056
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81646
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70553
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-58.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.47982
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99567
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56213
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12996
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98593
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80002
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89123
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67669
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76623
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75387
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9765
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83386
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96588
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80652
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84033
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.57284
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93793
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,68.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03023
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.74121
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
