Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84955
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73062
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81057
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74359
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95541
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66528
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9744
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80212
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82858
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-56.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.51119
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.50628
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,121.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08006
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96765
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8949
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70626
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58883
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71221
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80182
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90964
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.66009
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92975
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7958
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86615
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-55.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-54.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.5169
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99597
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.5617
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-97.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04488
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96939
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85733
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94882
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65408
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76425
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79416
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79425
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.815
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9754
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78662
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75827
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76971
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97015
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-163.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00352
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86993
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
