Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92984
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58614
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78878
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8247
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84414
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77203
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9632
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91202
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95056
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69281
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98843
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87805
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-123.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-39.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.09416
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96051
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73935
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90231
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54659
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75552
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73608
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80246
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65225
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87622
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.832
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83096
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-53.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72735
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98865
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.59319
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-133.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.14214
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97021
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77762
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69021
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55038
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71029
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62393
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9783
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6238
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90997
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86911
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88699
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-58.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93155
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.43935
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19612
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86059
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
