Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85687
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.746
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74151
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93399
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92444
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77734
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8786
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76718
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86276
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70309
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94272
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12541
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96979
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94623
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67575
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8193
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74463
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95523
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.777
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77066
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85071
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80768
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94266
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82083
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98825
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67037
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-105.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0024
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96884
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82583
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80502
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70938
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84265
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78912
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78119
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.61706
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91171
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86691
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84796
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-59.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.66146
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.49386
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06438
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98511
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87311
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
