Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72662
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6322
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8114
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83279
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80117
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73947
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83389
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77115
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84146
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69824
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99094
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97549
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-145.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05168
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97668
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86963
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88522
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67474
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80432
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87341
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84808
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91943
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89639
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78149
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78616
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-50.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.574
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94244
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09032
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96286
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84878
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81503
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68237
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80691
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84286
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89462
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91745
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83529
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87158
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99304
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.57
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71106
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98962
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94485
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01234
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97394
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84448
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
