Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93317
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73144
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85537
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76504
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72415
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89575
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87939
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93826
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85318
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-57.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.51809
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98892
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97815
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-166.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08946
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98148
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96338
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60208
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71572
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73715
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75665
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87369
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8399
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92886
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84955
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86093
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,95.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98868
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98383
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93924
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,28.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06285
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98407
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8771
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8631
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72512
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74749
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70947
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96643
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80951
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91202
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86423
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75616
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-49.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.61407
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98288
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-106.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05483
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94839
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84103
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
