Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84631
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7001
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80395
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78762
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89239
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94711
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96023
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87411
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7301
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.18
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.6791
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97989
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97516
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06355
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76892
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89352
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6506
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87448
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79016
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93069
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96234
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92895
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85394
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82544
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96484
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98172
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9939
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-158.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04842
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95172
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80838
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89487
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76355
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93158
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79107
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95627
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95642
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89181
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85077
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91574
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.70895
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.72433
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97702
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,86.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04167
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85516
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
