Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97809
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83243
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92911
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84073
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97504
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84793
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81677
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84738
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-51.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77774
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.60311
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,106.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.11443
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98871
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86691
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82861
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78662
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82815
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9476
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94253
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96854
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9183
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94214
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89499
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-56.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.54012
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87799
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01653
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79901
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82461
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84018
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79876
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86136
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98694
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9563
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95233
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95047
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83056
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97458
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92935
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-68.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1136
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96893
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87967
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
