Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98196
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75177
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86072
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83349
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97037
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95486
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94128
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84125
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97345
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.69
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69265
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96997
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93918
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,17.37
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08965
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86099
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9057
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72967
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87991
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.824
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95554
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92621
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93637
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9378
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82504
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67224
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79055
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84723
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03355
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96954
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95142
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95132
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78811
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8334
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8652
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9581
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96033
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97571
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84189
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84759
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.53899
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81994
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,125.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00551
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96799
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
