Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9064
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66458
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86194
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85724
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9205
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97253
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9624
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92071
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85974
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-36.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-57.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-33.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74789
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.49419
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75924
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,145.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00047
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95572
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97061
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94351
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7193
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81042
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87066
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91092
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79895
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94177
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8768
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81741
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-48.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87179
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.62084
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90225
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-164.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.10307
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96085
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97159
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87558
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88934
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84729
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82232
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94601
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93637
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93066
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9158
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8367
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-45.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.82342
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.64959
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85165
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08989
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9754
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96661
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
